Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,29.9
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.82
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.0
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.28
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,29.8
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.58
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.21
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,29.7
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
414710,Tremayne Parc,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.12
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.41
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.34
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.7
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,29.6
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.38
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.15
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.03
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.33
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,62.4
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.95
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.91
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.49
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.53
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.09
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
