Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.34
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.22
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.51
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.38
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,63.9
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.5
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.38
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.69
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.83
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.96
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,64.6
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.31
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,64.5
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.76
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.71
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.04
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.19
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.52
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.43
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.72
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.31
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.14
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
