Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.72
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.55
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.96
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.04
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.07
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.11
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.54
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.68
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.58
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
