Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.21
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.09
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.74
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,58.5
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
414710,Tremayne Parc,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.21
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.86
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.91
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.55
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.12
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.82
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.87
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
