Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.37
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.36
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.63
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414710,Tremayne Parc,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.71
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.54
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.11
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.71
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
