Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.61
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.26
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.23
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.43
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
