Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.14
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
