Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.42
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
