Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.63
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.92
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.1
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.11
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.08
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
