Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.71
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.42
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.87
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.14
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,23.06
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,79.5
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.0
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.03
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.67
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.68
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.58
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.26
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.7
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.79
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.13
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.73
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
