Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.85
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.8
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.85
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.18
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.32
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.64
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.28
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.36
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.5
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.26
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.52
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.37
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.54
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.33
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.15
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.76
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.77
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.7
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.36
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.2
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
