Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.29
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.77
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.13
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.43
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.35
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,21.06
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.72
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.56
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
414710,Tremayne Parc,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.15
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.56
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.25
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
414710,Tremayne Parc,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.71
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,57.3
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.51
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
414710,Tremayne Parc,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.15
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
414710,Tremayne Parc,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.49
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.41
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.48
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.32
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.63
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,29.5
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.23
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
