Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.54
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.92
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.69
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.4
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.42
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.96
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.08
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.5
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.55
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.6
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.47
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.54
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.23
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.44
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.07
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.42
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.94
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
