Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.2
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.19
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,29.3
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.46
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.85
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.6
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.42
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.29
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,29.2
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,29.1
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.53
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.65
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,29.0
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,28.9
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.66
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
