Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.61
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.69
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,28.8
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.62
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.84
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.62
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.6
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.84
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.68
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.88
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.08
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.2
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
