Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.99
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.63
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.42
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.86
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.81
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
