Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.82
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,15.63
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
414710,Tremayne Parc,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.59
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.52
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.97
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,16.63
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
414710,Tremayne Parc,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,14.09
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414710,Tremayne Parc,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.1
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.94
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.36
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
