Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.17
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.91
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.44
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.94
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.98
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.97
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.8
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
