Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.98
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
