Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.97
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.72
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.02
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
