Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.22
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.83
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.87
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.32
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.27
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.93
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.6
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.26
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.29
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.63
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
