Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.56
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.53
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.47
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.2
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.88
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.04
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.57
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.31
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.5
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.67
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.54
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.59
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.24
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.83
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
