Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.36
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.52
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.22
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.14
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.31
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.08
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.54
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.78
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.97
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.62
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.9
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.3
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
414710,Tremayne Parc,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.29
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.72
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.02
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.76
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.26
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.49
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.63
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.73
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.3
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.08
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.61
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.8
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.17
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.99
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.64
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.69
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.07
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.55
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.25
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
