Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.8
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.84
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.29
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.58
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.98
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.39
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.4
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
414710,Tremayne Parc,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.25
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.59
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.26
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.97
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.32
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.65
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.7
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,12.29
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.66
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.07
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.04
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.11
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.22
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.05
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
