Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.96
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.4
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.31
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.79
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.45
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.08
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.6
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.41
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.91
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.16
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.08
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.59
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.93
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.43
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.32
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.97
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
