Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.33
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.4
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.78
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.3
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.68
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.28
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.55
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.4
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.48
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.67
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.2
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.53
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.17
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
