Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.48
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.79
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.3
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.79
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.63
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.73
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.49
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.12
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.36
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.33
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.85
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.93
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.05
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.41
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
