Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.09
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.79
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.61
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.56
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,93.8
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.7
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
