Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.1
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
414710,Tremayne Parc,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.44
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.7
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.37
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
