Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.55
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
