Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.93
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.52
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
