Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.65
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
