Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.7
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.16
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.27
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.14
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.97
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.1
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.8
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.76
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.85
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.95
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.34
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.33
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.66
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.44
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
