Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.1
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.43
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.18
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.52
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.0
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.07
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.56
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.04
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.03
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.5
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.26
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,22.25
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,72.0
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
