Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.87
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.26
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.29
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.45
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.47
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.99
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.43
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.95
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.73
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.89
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.26
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.1
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.71
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.63
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.49
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.49
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.16
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.05
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.01
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.62
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.59
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.74
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
