Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
414710,Tremayne Parc,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.47
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.12
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.13
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.87
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
414710,Tremayne Parc,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.57
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,58.7
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
414710,Tremayne Parc,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.69
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.29
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.51
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.37
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.56
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.74
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.24
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
