Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.71
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.82
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.7
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.23
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.65
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.02
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.8
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.59
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.64
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.58
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.27
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.3
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.76
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
