Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.97
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.98
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.0
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.88
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.42
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.63
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.57
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.31
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.96
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.58
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.11
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.95
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.36
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.92
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.97
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.45
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.65
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.67
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.54
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
