Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.23
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.16
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.54
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.94
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.42
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,53.3
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.02
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.27
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.15
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.49
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.37
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.03
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.35
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.97
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
