Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.43
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.97
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.8
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.0
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.57
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.04
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.9
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.72
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.8
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,25.7
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.65
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,25.6
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,25.5
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
