Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,25.4
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.97
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,25.3
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.23
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,25.2
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.95
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
414710,Tremayne Parc,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,19.74
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
414710,Tremayne Parc,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.97
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.64
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.15
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.95
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
