Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.24
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,24.2
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.92
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,24.1
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
414710,Tremayne Parc,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,24.1
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,11.17
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,24.0
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.9
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,24.0
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.44
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,24.0
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,24.0
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.87
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,24.0
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.37
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,24.1
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,24.1
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.88
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,24.1
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
