Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,24.2
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.38
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.55
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,24.3
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.74
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.23
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.38
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,24.4
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
