Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.61
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.21
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.65
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,24.5
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,24.6
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,24.7
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,24.8
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,24.9
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.77
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,25.0
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.33
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.53
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,25.1
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
