Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.07
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.04
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.47
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.74
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.68
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.4
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
