Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.32
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.64
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.63
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.58
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.73
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.53
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.97
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.82
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.84
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.21
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.11
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.31
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
