Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.83
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.91
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.32
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
414710,Tremayne Parc,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.6
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.46
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.65
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.42
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.26
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.55
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.02
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.63
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.67
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.59
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.75
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.86
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.02
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.77
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.63
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.75
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.75
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.97
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.63
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.67
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.94
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
