Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.78
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.38
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.65
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.52
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
414710,Tremayne Parc,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.65
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.14
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.17
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.04
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.01
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.3
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.47
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.8
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.79
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.19
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.44
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.84
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.23
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,57.7
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.69
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.76
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,64.8
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
414710,Tremayne Parc,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.37
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.61
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.59
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.15
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.67
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
