Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.1
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.42
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.93
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.12
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.86
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.64
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.63
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.79
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.41
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.72
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.47
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.93
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.72
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.43
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
