Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.28
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.47
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.95
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.74
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.38
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.29
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.27
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.0
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.65
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.17
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.52
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.77
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.19
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.93
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.82
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
