Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.42
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.8
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.51
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.98
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.5
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.93
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.47
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.79
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.64
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.17
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.9
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.93
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.6
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.22
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.26
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.16
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.52
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
