Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.43
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.51
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.65
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.42
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.97
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.7
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.42
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.93
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414710,Tremayne Parc,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.36
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
