Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.48
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.25
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.14
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.35
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.98
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.22
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.49
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.71
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.51
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,10.6
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.58
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.96
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
