Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.5
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
414710,Tremayne Parc,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.31
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414710,Tremayne Parc,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,26.1
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.69
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.42
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,26.2
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.76
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.04
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.6
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
