Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.51
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.39
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.24
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.57
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.81
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.28
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,26.7
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414710,Tremayne Parc,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.9
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
