Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.13
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,26.8
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.31
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.45
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
414710,Tremayne Parc,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
