Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.61
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.89
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.98
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.65
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.42
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
414710,Tremayne Parc,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.8
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.57
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.93
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.13
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.24
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.13
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
