Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.16
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.62
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.48
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
414710,Tremayne Parc,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.15
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.31
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.26
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.61
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.6
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.39
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.66
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.71
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.3
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.54
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.22
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.21
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414710,Tremayne Parc,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.55
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
414710,Tremayne Parc,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.66
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.9
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414710,Tremayne Parc,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
