Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.46
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.77
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.26
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414710,Tremayne Parc,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.68
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.17
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.67
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.73
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.2
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,28.7
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.18
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,28.6
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
414710,Tremayne Parc,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.52
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.13
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.91
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.57
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414710,Tremayne Parc,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.44
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,28.5
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
414710,Tremayne Parc,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,26.57
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.96
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,71.3
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.5
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,28.4
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
414710,Tremayne Parc,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.3
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,60.1
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
414710,Tremayne Parc,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.65
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,28.3
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
414710,Tremayne Parc,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.37
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.53
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,28.2
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
