Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414710,Tremayne Parc,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.66
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.01
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.79
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.2
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.65
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414710,Tremayne Parc,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.39
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.65
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,28.1
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
414710,Tremayne Parc,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.09
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.69
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.78
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
414710,Tremayne Parc,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.52
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.92
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.88
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.9
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.15
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,28.0
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
414710,Tremayne Parc,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.05
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.16
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.78
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.38
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,27.9
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
414710,Tremayne Parc,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.34
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.01
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
414710,Tremayne Parc,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.55
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.55
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.27
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,27.8
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
414710,Tremayne Parc,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.93
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.84
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.7
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.96
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.84
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
