Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,27.7
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.91
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.39
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414710,Tremayne Parc,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.86
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.18
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,27.6
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.91
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.48
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.41
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.59
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.6
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.22
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.32
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414710,Tremayne Parc,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.47
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.69
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,27.5
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.22
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.97
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414710,Tremayne Parc,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.65
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.28
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,27.4
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
