Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414710,Tremayne Parc,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,27.3
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414710,Tremayne Parc,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.69
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,27.2
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
414710,Tremayne Parc,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414710,Tremayne Parc,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,27.1
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414710,Tremayne Parc,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.65
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,27.0
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.28
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,16.59
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.92
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.09
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,17.39
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.91
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,26.9
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414710,Tremayne Parc,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414710,Tremayne Parc,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
414710,Tremayne Parc,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
414710,Tremayne Parc,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.59
414710,Tremayne Parc,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.37
