Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
414710,Tremayne Parc,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
414710,Tremayne Parc,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
414710,Tremayne Parc,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
414710,Tremayne Parc,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414710,Tremayne Parc,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.62
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.6
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.82
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.03
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.85
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.22
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.39
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
414710,Tremayne Parc,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.46
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414710,Tremayne Parc,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.3
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414710,Tremayne Parc,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.99
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,26.5
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.3
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
414710,Tremayne Parc,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.77
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.98
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414710,Tremayne Parc,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.94
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.06
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.52
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.27
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
