Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.85
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.77
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.35
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.34
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414710,Tremayne Parc,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.56
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
414710,Tremayne Parc,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,26.3
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414710,Tremayne Parc,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414710,Tremayne Parc,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.02
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.43
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414710,Tremayne Parc,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.2
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.14
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
414710,Tremayne Parc,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,15.92
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
414710,Tremayne Parc,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.46
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.21
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
414710,Tremayne Parc,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.42
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.65
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414710,Tremayne Parc,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.66
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.38
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,26.4
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414710,Tremayne Parc,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.48
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.53
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414710,Tremayne Parc,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
